Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,39.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,66.5
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80713
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87012
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81823
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79309
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76791
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92389
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90344
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84732
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83145
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,39.12
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,64.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77627
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81854
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84326
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74237
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69842
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87253
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78918
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,63.5
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79528
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76782
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7976
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66329
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74884
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90158
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87652
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.854
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,56.62
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72161
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74652
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93268
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65637
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86908
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8786
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89316
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,63.5
