Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80349
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78268
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84756
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75055
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88846
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93243
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91458
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93408
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,39.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,69.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,92.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75189
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82766
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77115
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82608
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73437
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92444
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89407
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,61.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77392
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80938
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79117
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77173
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84436
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92108
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87304
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,123.88
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73132
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80972
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88418
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72415
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74408
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90744
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89987
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,39.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,67.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
