Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76114
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85574
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.44
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76205
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67947
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89844
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89026
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,68.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,116.12
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,99.38
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88644
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83542
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90228
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78012
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79355
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90149
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,39.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,60.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,98.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,120.75
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89456
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84103
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77319
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74932
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80053
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88055
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,38.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,60.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76632
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86114
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79419
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6781
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77646
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91333
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87771
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,59.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,97.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
