Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7803
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81967
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91412
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77694
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86957
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91885
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90603
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,39.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,60.38
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,119.88
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78106
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7702
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8443
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78042
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89722
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9252
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90967
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,40.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,53.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,109.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80505
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82855
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81955
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73544
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81588
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91159
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93075
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91296
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,39.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,63.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.19
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82562
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88363
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82199
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71493
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87622
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90405
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91434
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75491
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88794
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,40.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,63.75
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
