Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80533
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89862
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.862
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.81
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73837
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89902
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92877
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.94
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78848
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82589
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78082
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84253
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91519
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81112
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92248
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91046
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92535
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78924
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83172
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,41.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,70.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.06
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84466
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90552
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83584
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82461
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79712
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86841
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,51.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76818
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92029
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79657
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78891
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78271
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89258
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,41.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,53.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70901
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83108
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78759
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
