Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78683
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80523
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85058
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83264
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84494
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,39.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,64.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86786
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86923
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84106
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83935
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72091
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,11.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62109
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82684
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83151
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,78.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86322
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85959
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82168
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83261
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80999
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71612
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74066
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90475
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,42.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,85.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8117
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88583
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79666
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81155
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83001
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86011
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,9.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82406
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,44.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,65.25
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9241
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8229
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
