Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87216
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83935
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88827
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82046
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,60.5
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91757
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90259
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,80.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,108.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,94.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.19
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76608
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88217
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69342
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84405
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,91.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,136.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8771
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,99.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,79.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8472
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69442
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8576
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89947
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,137.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91714
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85806
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73721
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87723
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81671
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,53.38
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,141.5
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91965
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88074
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
