Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89221
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86966
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.19
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70907
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87131
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87759
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,71.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86331
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90469
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72519
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88647
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90973
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,52.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,73.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.12
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88852
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73526
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,57.38
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,81.88
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,111.12
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,153.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90332
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93442
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80731
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89929
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91702
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,62.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,89.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9263
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
