Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9451
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95288
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77188
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,60.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,92.75
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,133.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,123.38
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91958
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9328
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77218
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88333
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,74.5
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,102.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,120.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93289
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81668
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90192
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,79.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,115.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,154.5
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,199.62
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92706
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93707
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91183
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91498
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,79.12
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,124.75
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,144.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,165.5
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,209.25
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92023
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90515
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
