Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91452
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,79.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,70.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,108.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,177.5
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92981
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89285
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91247
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,74.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,110.25
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87912
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92007
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,77.88
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,115.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93811
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,54.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,92.12
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,71.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94891
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92975
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,85.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,164.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.75
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,263.12
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94372
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,43.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,92.62
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,65.62
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92746
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94052
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
