Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,61.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,109.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,159.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,137.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,180.75
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,200.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,103.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,76.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9075
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89834
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,64.5
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,116.12
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,184.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.62
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,179.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,227.88
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,288.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96606
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89361
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87381
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9256
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,109.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,164.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,95.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,278.25
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,57.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,88.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,71.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84466
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91635
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8757
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,101.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,167.75
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.62
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,187.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,271.38
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94983
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,57.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,130.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,83.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8041
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
