Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93173
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,114.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,185.62
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,136.38
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,210.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,246.5
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,319.88
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,50.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,106.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,75.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80163
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89914
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,102.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,174.88
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,153.62
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,189.38
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,220.12
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,77.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8584
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,105.88
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,177.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,258.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,299.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94656
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,57.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,101.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.62
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8659
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,120.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,184.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,250.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,321.38
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,96.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,73.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
