Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,104.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,176.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,194.5
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,172.75
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,237.25
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,238.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,41.25
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,98.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83539
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,94.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,104.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,211.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.12
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,118.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,229.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,322.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86838
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91138
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,89.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,100.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,179.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,214.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,218.38
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,235.62
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,314.12
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,102.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,117.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93393
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,104.12
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,191.62
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,133.38
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,198.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,232.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,320.5
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,64.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,112.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,89.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
