Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9013
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,79.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,114.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,176.12
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,258.12
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,257.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,51.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,117.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,86.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,65.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,99.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,166.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,225.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,176.5
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,278.12
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,317.38
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,78.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,144.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,236.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,183.12
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,266.38
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,206.75
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,290.5
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88095
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,94.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,79.88
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,132.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,153.75
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,239.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,191.12
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,294.25
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,79.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92313
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93838
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
