Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,97.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.5
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,84.62
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,141.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,209.88
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,172.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,276.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,294.25
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,94.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92013
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,51.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,77.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,92.12
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,176.25
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,303.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,241.12
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,332.88
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,77.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,101.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,76.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,84.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,165.5
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.62
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,188.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,266.38
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,236.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,334.25
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,125.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,99.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,88.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,187.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,201.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,269.75
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,245.12
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,333.5
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,84.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92761
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,138.0
