Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,80.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,193.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,206.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,217.12
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,352.38
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92169
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,78.25
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,133.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,127.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,179.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,262.88
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,80.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,139.38
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,119.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.88
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,259.62
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,251.12
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9205
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,76.25
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,126.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,165.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,184.12
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,253.62
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9332
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
