Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,82.5
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,138.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,105.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,168.75
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,192.12
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,278.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,217.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93112
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93246
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89099
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,84.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,155.62
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,171.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,248.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94131
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,79.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92651
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87378
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,84.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,159.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,159.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,282.38
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89752
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95029
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8793
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,100.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,90.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,138.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.62
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,186.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,140.88
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,208.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,201.12
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,272.38
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70132
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87875
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,120.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,86.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
