Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,76.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,146.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,161.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,176.12
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,275.62
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91943
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90994
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74789
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90292
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,107.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,74.88
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,138.25
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,129.62
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,188.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90567
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79635
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74694
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90051
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,94.62
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,79.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,131.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,144.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,173.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91873
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85977
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77401
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86883
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82995
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,71.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,110.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,175.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,154.62
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92984
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9017
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74667
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80334
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
