Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,69.88
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,95.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,138.5
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,191.75
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87768
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90533
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80487
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71115
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,68.88
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,115.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.12
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8591
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91083
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77993
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,71.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,121.38
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.25
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.62
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,207.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71392
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7648
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,74.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,130.38
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.12
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82873
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94968
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.81
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8819
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89187
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89581
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7351
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
