Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,63.88
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,112.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,121.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84778
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81762
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91904
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71786
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,70.38
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,134.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,125.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,153.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81808
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78781
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67749
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,84.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,152.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67327
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90878
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11693
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89355
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93188
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70062
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,89.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,155.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.62
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,179.38
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85675
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,64.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.81
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49767
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72531
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79062
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
