Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,71.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,159.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87073
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94018
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.69
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72186
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75238
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81195
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,64.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,131.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88696
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,80.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67279
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73007
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87271
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89358
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,62.5
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,131.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,239.88
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93976
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.69
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41393
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75732
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88144
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79434
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,63.62
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,100.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,167.5
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86874
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,67.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08092
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88055
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.32
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89801
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86905
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82525
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
