Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,112.75
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,210.88
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,165.25
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88803
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,72.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.44
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.28029
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85785
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92422
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88885
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,106.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,122.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,185.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86514
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34603
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78152
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90039
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,76.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,56.75
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,105.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,126.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,210.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2239
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80517
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,77.25
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,160.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07243
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8923
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93307
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93313
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
