Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,100.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,186.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,201.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29476
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90597
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,53.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,104.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,157.12
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,129.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,190.38
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,52.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.13
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14549
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76126
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91495
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,56.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,92.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,146.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90594
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.19
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13027
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89395
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81164
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,104.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,215.62
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88077
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,63.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78582
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89276
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86764
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93909
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
