Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,58.88
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,90.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,172.62
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,162.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89853
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03462
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86261
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7789
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,56.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,98.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,117.62
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,120.25
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,192.12
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.44
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4811
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88272
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87445
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,91.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,178.12
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89758
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64138
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84704
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86584
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,55.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,104.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,206.12
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94131
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50732
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95499
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.94
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7518
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58102
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,87.12
