Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.38
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,157.88
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.37
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00453
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82837
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87076
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73309
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,90.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,188.38
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,206.62
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.56
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33007
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80517
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.94
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75409
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,55.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,106.62
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,107.12
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,166.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,232.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90973
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.19
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28853
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85339
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83148
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79519
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,59.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,129.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,110.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,158.75
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,228.38
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,190.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90347
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85986
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,73.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71603
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86191
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.69
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.712
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,57.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,117.88
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
