Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90985
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89313
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59554
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88736
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87726
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82177
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92755
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,55.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,93.38
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,179.88
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,144.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80462
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,74.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0602
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91806
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85608
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,88.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,183.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,157.38
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83447
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,63.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.06
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33001
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87881
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85632
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,95.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,170.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92016
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89358
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94611
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87347
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84271
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93512
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,73.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,119.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
