Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88852
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82794
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94504
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28331
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91098
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92029
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,81.12
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,135.12
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91681
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85483
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,55.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.31
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29943
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90732
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91687
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,63.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,132.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,134.38
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,210.12
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,177.62
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89053
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,66.5
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65631
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9165
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,68.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,57.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,108.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,199.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95914
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91122
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91363
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,74.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43124
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87201
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93008
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,85.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,142.25
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
