Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,99.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.32
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63754
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91205
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88315
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,82.25
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,138.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,187.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88058
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,90.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72915
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9021
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95224
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88928
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93027
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,74.38
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,138.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,122.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,170.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,225.75
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95126
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,85.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.13
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59594
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91772
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88363
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,65.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,128.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93249
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,78.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.63
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42119
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88513
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82644
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,61.75
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,123.38
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,202.88
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
