Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.37
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49587
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87744
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92132
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,64.88
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,107.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,147.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,187.38
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92798
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57311
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89349
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90649
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,71.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,134.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,120.88
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,123.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,207.5
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89252
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85357
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91928
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80066
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,64.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,123.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,194.38
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,206.62
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91977
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,59.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7182
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88577
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79947
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91412
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,80.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,125.5
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,150.75
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
