Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77972
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84906
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,57.62
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,116.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,189.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89618
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84207
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85126
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89368
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,79.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,169.62
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9508
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,79.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91589
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84512
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93545
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,63.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,113.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,211.88
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88077
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7959
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86386
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,60.12
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,107.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,144.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
