Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80688
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,61.62
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,99.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81976
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82269
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87619
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,11.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82879
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,57.88
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,99.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84353
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72158
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91907
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78158
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,113.25
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93179
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95676
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90448
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83966
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94659
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82388
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,58.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,89.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93722
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,52.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
