Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88336
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92242
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77438
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91836
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,61.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,91.38
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,121.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92111
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86508
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77719
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,85.12
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,146.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88296
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93353
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90603
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86902
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76721
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8616
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81827
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89612
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,49.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,67.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94354
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93323
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86163
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82058
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91205
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89474
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,50.75
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,93.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.88
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83551
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81149
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
