Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74279
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88983
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82919
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93103
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,48.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81506
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73822
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.44
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66284
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70422
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74417
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,83.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8613
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78085
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88501
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.5
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6961
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94449
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91397
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7464
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73803
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,51.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86636
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79806
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87744
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.69
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78381
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87555
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65283
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87988
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82296
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93655
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,68.12
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81164
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78875
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94028
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.63
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80432
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93115
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92859
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
