Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,11.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64727
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89398
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88409
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85986
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,77.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82379
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81497
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92035
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.802
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7467
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87594
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82138
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9093
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,75.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81961
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77734
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82617
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80667
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91284
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67395
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90381
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88525
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74255
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,44.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,72.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83774
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76413
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81747
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78735
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67492
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91928
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8923
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79068
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,45.5
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,71.88
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73788
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75286
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87887
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82513
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
