Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74749
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88586
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.751
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,50.38
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,103.5
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,76.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81231
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78329
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82821
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91293
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69366
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91473
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.5
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71939
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88556
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,74.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,114.5
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75534
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82086
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75451
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58682
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90982
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74356
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84747
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,56.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,103.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89758
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.81
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61138
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80752
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59994
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90399
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65548
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84311
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,89.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,140.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95023
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.06
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66238
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70172
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
