Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72256
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9165
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.31
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78528
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8576
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,72.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,131.75
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86526
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96558
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72357
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77359
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90976
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60934
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91342
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70404
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75238
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,50.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,82.88
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,134.12
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77111
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73977
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7294
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59728
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65164
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75436
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,61.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,104.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80121
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78787
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65188
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88305
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68344
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72729
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78543
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,43.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,83.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75866
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83679
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78695
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94476
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
