Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64828
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76898
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80075
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,47.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,86.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,112.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68103
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95319
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,53.5
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84561
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86371
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84866
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65264
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.19
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7883
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77505
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,46.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,87.5
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,83.5
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66101
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,35.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80291
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92227
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91333
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79434
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,147.25
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78424
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,64.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75171
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82251
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,40.88
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,83.38
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80649
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.69
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63091
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87225
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
