Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85736
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,43.88
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,69.5
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74728
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,47.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.69
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81265
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81564
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81067
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,43.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,77.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71789
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97128
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,64.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87008
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84411
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93396
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75766
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76852
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,45.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,150.75
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79202
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97076
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,62.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74963
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83429
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88248
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93857
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.31
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74102
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78427
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,50.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,94.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,105.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77276
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,60.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82998
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87359
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
