Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69497
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79406
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,47.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,85.62
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,153.75
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76327
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79528
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77691
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81625
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92554
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.81
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75183
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7926
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,137.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69625
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94922
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74939
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73202
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88653
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90631
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90509
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7998
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72613
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,68.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.841
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,46.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71963
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76892
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87622
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7388
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8114
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,48.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,83.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,121.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76187
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,58.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82147
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78091
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91904
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
