Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70297
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85782
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,70.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7713
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76352
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92667
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78695
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88241
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,43.38
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,75.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,80.5
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.12
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75509
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94003
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94324
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84125
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8519
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,42.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,68.25
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,141.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.87
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88281
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,64.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7655
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81869
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80511
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,47.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,78.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,65.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,50.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69982
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79358
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88644
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90765
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
