Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8873
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80117
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,51.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,85.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78207
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74517
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92047
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90182
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,64.25
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,113.5
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90942
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85638
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83343
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94989
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83188
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89255
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,48.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,75.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,134.5
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86703
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88009
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88617
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82077
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89346
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,47.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,138.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89603
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,39.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,66.5
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84097
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81662
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78949
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
