Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77874
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,90.75
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88489
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80542
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92224
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69384
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81335
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81299
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,52.5
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,96.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94931
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80539
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87918
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69766
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92456
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81814
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84094
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,56.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,84.5
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.88
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78671
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88922
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71865
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93677
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83017
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82129
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89953
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,76.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90011
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,44.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,73.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,58.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71557
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79675
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.44
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80389
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93704
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86526
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
