Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,105.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,166.38
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,164.75
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,62.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.44
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72873
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7677
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84576
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79452
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8468
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,75.5
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,159.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,228.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,56.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86139
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7518
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79715
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,12.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71786
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87085
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93509
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,58.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,86.25
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86441
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87436
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7308
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77874
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7117
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88928
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92245
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,74.38
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86102
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8504
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75177
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80331
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68804
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89554
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
