Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,69.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93011
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.19
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83575
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72519
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81738
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,11.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7073
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,92.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.38
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93783
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90701
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90048
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85122
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83496
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74197
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91015
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,66.38
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,87.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,148.88
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86511
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88846
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92395
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73349
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93857
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88226
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,61.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,83.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9043
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,57.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94882
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77957
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92642
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
