Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,62.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,104.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,146.75
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85647
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88968
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93616
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,63.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,88.12
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8761
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86828
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93652
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,76.5
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,112.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,143.25
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,191.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89395
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94781
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86746
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,71.25
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,107.5
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,143.88
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,197.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88675
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88888
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
