Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,78.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,103.88
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,188.25
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,127.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91809
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,74.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,119.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,145.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,64.38
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90771
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89282
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,89.25
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,129.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,123.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9332
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90268
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,83.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,121.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,134.38
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,214.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84262
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,51.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,72.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
