Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,83.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,121.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,153.62
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,211.88
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,209.12
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85614
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,84.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,130.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,220.25
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88421
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90283
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87732
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9512
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,74.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,78.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,112.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,142.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,204.5
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88122
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85223
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90527
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,84.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,123.25
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,151.5
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,210.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88846
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8869
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9107
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,98.12
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,79.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,83.75
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,138.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
