Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,205.25
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,236.5
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89194
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,70.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,91.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,147.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,196.5
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,198.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,251.25
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89566
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91577
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,99.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,81.12
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92432
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,90.88
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,159.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,196.38
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,257.75
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,42.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84121
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88263
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87323
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,109.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,88.88
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,148.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.38
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,166.5
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,216.38
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,204.62
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84381
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92508
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91373
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,62.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,131.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,93.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,104.12
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,166.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,159.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,223.38
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,238.5
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,303.38
