Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,104.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,78.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,83.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,144.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,122.62
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,212.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,156.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,221.5
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,262.25
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,65.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86087
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93845
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,93.12
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,67.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,82.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,131.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,206.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,238.88
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,194.5
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,266.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95926
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,100.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,82.38
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,136.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,180.62
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,246.25
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,214.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.5
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,101.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87817
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92132
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,93.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,159.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.88
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,210.62
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,153.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,279.25
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
