Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,41.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,76.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87375
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92084
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96008
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,84.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,150.88
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,255.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,211.38
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,275.25
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,40.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,81.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85733
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91434
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92129
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,91.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,152.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.62
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,266.25
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,226.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,283.12
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,44.25
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8959
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9057
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,55.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,100.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,164.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,197.5
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,258.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.62
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,315.88
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,84.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91543
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93982
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,99.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,86.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,160.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,172.88
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,240.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,275.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,226.38
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,330.75
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
