Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,73.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93918
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,97.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,80.5
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,180.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,155.38
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,239.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,213.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,322.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,215.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,357.12
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,88.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,61.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,129.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,89.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,96.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,178.62
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,162.25
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,157.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,291.12
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,254.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,336.38
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.5
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91202
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,88.88
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,180.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,271.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,144.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,225.38
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,250.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,86.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,65.88
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,91.88
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,157.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.62
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,188.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,318.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,248.38
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,325.5
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
