Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,40.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,92.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85769
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,96.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,100.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,181.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,163.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,315.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,262.38
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,332.75
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,73.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82846
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,97.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,80.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,160.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,220.25
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,336.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90829
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84317
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,22.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,120.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,84.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,165.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,227.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,153.88
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.12
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,303.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83053
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82535
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,107.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,89.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,164.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,200.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,142.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,214.88
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,313.62
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
