Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82586
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89313
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94809
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,82.12
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,173.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,324.75
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,54.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91147
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,79.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,75.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,149.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.12
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,280.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,207.5
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,304.38
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8548
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92996
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,140.38
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,85.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,72.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,168.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,209.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,307.88
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,305.62
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81146
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92779
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,53.62
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,115.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,69.25
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,157.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,196.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,241.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,201.88
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,291.38
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,73.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
