Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78033
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88013
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,68.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,95.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,94.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,169.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,171.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,216.12
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,296.38
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,84.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82129
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79471
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87976
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,71.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,133.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,101.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,104.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,191.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,144.62
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,205.25
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,301.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,69.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.63
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86172
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80261
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89075
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,103.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,95.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,163.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,138.12
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,237.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94495
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93262
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,61.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86416
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84753
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,147.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,221.25
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91873
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92142
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
