Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85574
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93097
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86575
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84546
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,106.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,73.75
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,126.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,199.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,211.5
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91379
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90939
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80984
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,88.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,69.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,145.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,214.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,239.25
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87179
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,57.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91897
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89056
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,59.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,125.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,215.12
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78851
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81512
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85614
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,74.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,134.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,227.12
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93262
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75039
