Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90881
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,53.88
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,88.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,167.12
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,113.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,209.38
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92905
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.31
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53002
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93695
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,57.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,121.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,89.75
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,141.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,239.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,181.12
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8807
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,38.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,73.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6141
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76284
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90042
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,71.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,130.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,210.12
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.19
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8732
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.69
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45657
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90161
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79113
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,60.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,119.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,134.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,184.75
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92117
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88852
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.31
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38585
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88162
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
