Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84009
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84402
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,70.75
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,121.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93567
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29995
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81967
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,57.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,101.38
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,129.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,195.75
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91504
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89975
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46075
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89264
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85956
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,57.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,103.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,189.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88879
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,28.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44744
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9006
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86996
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,57.62
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,94.75
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.62
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,168.5
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93109
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87716
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33529
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
