Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,59.88
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,154.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,149.38
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88928
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95285
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.19
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00136
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8378
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91418
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9404
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,57.75
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,108.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,174.12
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,217.88
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94287
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.69
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17488
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80731
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81259
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87845
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89474
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,54.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,115.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,186.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8999
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02116
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76303
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74874
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,9.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86017
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,62.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,154.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,237.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91424
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,64.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.56
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29641
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85901
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80182
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
