Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85547
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88699
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,119.62
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,117.88
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7724
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92181
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.81
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75708
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79947
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88446
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,60.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,107.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84344
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84567
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,30.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.88
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5043
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84335
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93701
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8771
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,58.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,100.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83954
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90646
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.37
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40761
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86081
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85534
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91614
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91037
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,54.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,100.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.88
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90195
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84073
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,72.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.19
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26677
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87713
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84353
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91461
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
