Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89422
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,54.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,103.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,123.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93194
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77102
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94174
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83386
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92117
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84765
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,51.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,99.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,158.88
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,175.75
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87405
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88623
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14342
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68701
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,54.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,117.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93396
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20842
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79254
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.93
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53112
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84845
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,57.75
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,119.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91855
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,60.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.06
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43072
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68551
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79248
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
