Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90253
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,52.25
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,80.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.88
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,172.25
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,175.38
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94199
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91986
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22768
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72982
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92178
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72076
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,52.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,80.12
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,141.38
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94134
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90533
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.94
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07872
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76855
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72476
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66864
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,54.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,82.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,141.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,168.12
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,130.88
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93231
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.63
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08998
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71783
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82272
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7753
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70657
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93228
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,54.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,109.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,204.12
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,135.25
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,171.94
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63598
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66586
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88956
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78488
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
