Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,54.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,102.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88153
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89157
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,31.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,91.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86102
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69268
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84509
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7496
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,36.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,55.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,126.75
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,150.62
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,198.38
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91376
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,71.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04564
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80816
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,57.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,129.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,121.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94495
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.63
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38137
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76477
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,55.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,113.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8504
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,72.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,53.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.06
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02623
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7055
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89322
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
