Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,61.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,123.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,181.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90225
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,93.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.81
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59335
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79083
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90906
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92242
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,57.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,128.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,110.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,174.38
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,229.12
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,42.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,88.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4728
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.949
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89599
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89828
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,73.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,124.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,177.12
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,224.25
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90933
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,68.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66754
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83752
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,61.75
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,98.12
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,181.62
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89834
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.19
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5635
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85006
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
