Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90185
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,61.75
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,107.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,145.88
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,199.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87619
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55471
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88223
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75055
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90231
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,75.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,120.38
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,170.12
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,142.75
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92532
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8772
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.18
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83447
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83273
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81054
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92477
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,56.38
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,129.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,163.25
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,198.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93515
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91846
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,56.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,87.12
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,132.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,185.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8963
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90298
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88211
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86294
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92056
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91592
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
932291,Fairways Leama,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
